Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.87
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
331531,Fircroft Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
