Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.55
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
