Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,64.5
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.97
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,71.5
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.56
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,79.5
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
