Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,19.72
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.75
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.54
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.63
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,76.5
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
