Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
