Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
