Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.02
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
