Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.99
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
