Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
