Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
