Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
