Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
