Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.04
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.64
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
331531,Fircroft Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
