Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
