Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
