Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.05
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
