Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
