Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.6
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
