Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.35
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.44
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
