Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.73
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.66
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.14
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.8
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.54
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.57
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.38
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
331531,Fircroft Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.48
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.01
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.56
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
