Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.65
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.57
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.79
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,25.8
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.21
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
