Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.9
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,26.0
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
