Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,26.1
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,26.2
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,26.3
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,26.4
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,26.5
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
