Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.6
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.7
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.8
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
