Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
