Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
