Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.74
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
