Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
