Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
331531,Fircroft Road,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.53
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
