Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
331531,Fircroft Road,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.39
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
331531,Fircroft Road,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
331531,Fircroft Road,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.19
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
