Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.68
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.64
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
331531,Fircroft Road,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
