Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.7
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
