Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
