Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.53
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
