Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
