Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
