Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.63
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
