Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
