Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
