Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.61
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.06
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
