Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.65
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.89
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.55
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.31
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.37
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.83
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.08
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.54
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.18
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
