Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.61
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.97
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.19
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.3
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.19
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.57
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.84
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
