Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.87
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
