Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.21
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
