Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
