Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.9
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,27.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,27.1
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
