Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,27.2
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,27.3
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
