Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
