Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
