Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
