Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.68
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
