Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.06
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.98
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.11
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.22
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
