Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.37
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
