Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.01
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.03
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.6
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.97
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.29
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.95
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
