Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.72
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
