Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.97
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
331531,Fircroft Road,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
