Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
