Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.83
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
