Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
