Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.4
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
