Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
