Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.36
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
