Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
