Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
